Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.93
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.07
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
605843,Lion Hotel Pembroke,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.36
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.02
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,21.7
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
605843,Lion Hotel Pembroke,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.9
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.81
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
605843,Lion Hotel Pembroke,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.68
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.89
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.78
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.9
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605843,Lion Hotel Pembroke,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.26
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.04
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.85
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.14
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,22.0
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
605843,Lion Hotel Pembroke,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.75
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.05
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
605843,Lion Hotel Pembroke,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.74
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.06
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.65
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,22.2
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.39
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
605843,Lion Hotel Pembroke,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.45
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.06
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.47
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.4
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
