Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
605843,Lion Hotel Pembroke,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.74
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.73
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.17
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.86
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.55
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.41
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,22.4
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
605843,Lion Hotel Pembroke,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.85
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.04
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.4
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.1
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.25
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,22.5
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
605843,Lion Hotel Pembroke,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.82
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.28
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.85
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,22.5
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
605843,Lion Hotel Pembroke,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.57
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.77
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.22
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.9
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
605843,Lion Hotel Pembroke,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.22
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.19
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.68
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.72
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
605843,Lion Hotel Pembroke,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.39
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.02
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.9
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.0
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.76
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
605843,Lion Hotel Pembroke,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.38
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.93
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.24
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.51
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.1
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.6
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
605843,Lion Hotel Pembroke,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.7
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.22
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.49
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.2
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.17
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.1
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
