Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.8
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.51
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
605843,Lion Hotel Pembroke,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.71
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.41
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.64
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.65
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.97
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.5
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.51
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.73
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.93
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605843,Lion Hotel Pembroke,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.21
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.64
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.36
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.19
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.95
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.9
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.61
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.94
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
605843,Lion Hotel Pembroke,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.8
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.0
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.58
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.43
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.3
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.36
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.58
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.89
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
605843,Lion Hotel Pembroke,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.8
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.26
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.73
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.84
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.31
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.5
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.49
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.12
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.65
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.46
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
605843,Lion Hotel Pembroke,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.49
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.04
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.97
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.1
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.84
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,144.0
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.3
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.54
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.24
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.67
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
605843,Lion Hotel Pembroke,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.44
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.52
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,36.53
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.28
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.49
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.2
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.3
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.35
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.77
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
605843,Lion Hotel Pembroke,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.87
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.04
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,34.18
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.51
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.1
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.66
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.75
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.29
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
605843,Lion Hotel Pembroke,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.96
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.38
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.53
