Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.73
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.1
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.3
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.25
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.21
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.67
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
605843,Lion Hotel Pembroke,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.53
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.62
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,40.99
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,101.8
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,167.9
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.24
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
605843,Lion Hotel Pembroke,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.33
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.73
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,44.21
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.89
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.01
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,106.2
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,180.5
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.22
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.08
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.1
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
605843,Lion Hotel Pembroke,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,16.11
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.98
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,58.36
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.08
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.19
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,164.7
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,241.4
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.48
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.96
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,90.81
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.09
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,205.4
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
605843,Lion Hotel Pembroke,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.01
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.66
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,47.66
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.63
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.49
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,125.9
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,197.5
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.5
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.9
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.97
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.68
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.47
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
605843,Lion Hotel Pembroke,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.33
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.64
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,43.88
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.55
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.09
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,104.8
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,179.1
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.4
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.26
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.8
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.25
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
605843,Lion Hotel Pembroke,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.4
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.27
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.39
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.99
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.5
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.5
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.9
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.14
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.84
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.18
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
605843,Lion Hotel Pembroke,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.82
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.06
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.85
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.08
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.7
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.92
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.35
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.31
