Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
605843,Lion Hotel Pembroke,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.91
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.86
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,37.4
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.74
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.7
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.8
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.96
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.04
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.38
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
605843,Lion Hotel Pembroke,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.81
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,38.27
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.82
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,156.7
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.8
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.49
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.94
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.9
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.51
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.36
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
605843,Lion Hotel Pembroke,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.78
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.27
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,44.94
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.77
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.9
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,187.4
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.8
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.27
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.39
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.82
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.15
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.14
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
605843,Lion Hotel Pembroke,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.45
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.35
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,38.85
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.92
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,82.3
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.3
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.64
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.61
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.4
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.08
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
605843,Lion Hotel Pembroke,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.06
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.41
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,39.32
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.58
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.46
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,89.6
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,165.6
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.11
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.48
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.64
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
605843,Lion Hotel Pembroke,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.81
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.58
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,43.82
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.07
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.97
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,181.9
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.8
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.2
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.57
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.05
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.58
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.41
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.79
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
605843,Lion Hotel Pembroke,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.16
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.15
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,41.14
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.5
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.35
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.1
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,172.0
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.3
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.19
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.51
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.04
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.04
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.08
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
605843,Lion Hotel Pembroke,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.19
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.06
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,47.21
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.54
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.36
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,85.4
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,196.1
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.5
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.29
