Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.59
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.06
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.66
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
605843,Lion Hotel Pembroke,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.2
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.46
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,47.2
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,34.67
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.44
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,199.4
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.9
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.3
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.78
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.29
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.5
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.29
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
605843,Lion Hotel Pembroke,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.32
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.74
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,43.59
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,40.38
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.99
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.1
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,183.3
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,167.4
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.1
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.39
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.64
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.76
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.59
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.68
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
605843,Lion Hotel Pembroke,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.86
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.97
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.24
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,54.72
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,37.53
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.2
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,92.6
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,229.5
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,154.6
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.4
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.66
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.65
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,89.96
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.84
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.22
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
605843,Lion Hotel Pembroke,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.51
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,53.84
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,30.9
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.02
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,99.5
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,224.8
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.8
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.2
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.17
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.9
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.1
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.7
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.76
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,184.5
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
605843,Lion Hotel Pembroke,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.51
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.98
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,55.74
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,40.78
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.18
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,86.1
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,230.6
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,166.3
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.6
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.92
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.46
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.82
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.28
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
605843,Lion Hotel Pembroke,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.94
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,48.99
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,39.83
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.07
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,202.6
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,161.2
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.9
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.33
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.66
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.64
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.22
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
605843,Lion Hotel Pembroke,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.72
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,45.42
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,40.99
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.71
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,186.1
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,165.7
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.9
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.08
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.95
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.26
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.81
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
605843,Lion Hotel Pembroke,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.88
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.88
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.28
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,53.3
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,38.59
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,35.06
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,217.8
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,156.2
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.4
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
