Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.76
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.63
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.05
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
605843,Lion Hotel Pembroke,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.11
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.08
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,55.04
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.05
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.39
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,228.8
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.3
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.1
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,76.95
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.53
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.37
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
605843,Lion Hotel Pembroke,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.82
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.05
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,48.87
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,38.07
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,36.72
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,199.2
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.7
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.2
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,23.7
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.21
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.4
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.73
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
605843,Lion Hotel Pembroke,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.81
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.84
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.31
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,62.03
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,42.12
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,37.64
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,92.2
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,258.4
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,173.8
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,155.0
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,23.7
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.29
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.61
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.72
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
605843,Lion Hotel Pembroke,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.12
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.98
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.02
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,61.47
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,47.6
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,37.13
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,90.5
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,258.7
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,195.9
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.7
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.97
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.83
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.81
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
605843,Lion Hotel Pembroke,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.77
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.04
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,44.16
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,36.85
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,40.55
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,181.7
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,149.5
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,166.3
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.28
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.35
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.75
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
605843,Lion Hotel Pembroke,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.62
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.8
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,49.59
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,35.13
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,41.02
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,208.3
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.8
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,168.5
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.04
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.85
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.26
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.18
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
605843,Lion Hotel Pembroke,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.66
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.89
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,56.0
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,35.82
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,39.59
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,233.5
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.3
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,162.8
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,73.69
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.04
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.44
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
605843,Lion Hotel Pembroke,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
