Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.13
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.2
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.07
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,59.82
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,39.89
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,42.07
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.6
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,249.0
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,161.9
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,172.8
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,86.34
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.01
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.15
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
605843,Lion Hotel Pembroke,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.8
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.71
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.43
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,55.75
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,55.9
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,40.23
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,232.3
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,229.2
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,164.8
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.68
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.85
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.84
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
605843,Lion Hotel Pembroke,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.42
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.39
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.05
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,60.74
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,45.08
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,46.78
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.9
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,250.2
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,183.5
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,191.4
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.08
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.61
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.54
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
605843,Lion Hotel Pembroke,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.37
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.59
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.47
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,53.25
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,44.27
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,45.74
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,222.5
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,179.0
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,187.0
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.77
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.72
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.1
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.86
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
605843,Lion Hotel Pembroke,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.67
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.37
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,41.62
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,45.57
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,56.33
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,84.6
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,172.7
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,184.4
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,230.5
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,23.4
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.09
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.76
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.25
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
605843,Lion Hotel Pembroke,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.44
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.89
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,40.98
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,48.79
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,52.12
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.7
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.3
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,197.3
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,212.2
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.14
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.65
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.93
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
605843,Lion Hotel Pembroke,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.45
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.55
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,41.74
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,50.81
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,49.34
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,172.5
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,205.6
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,202.5
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,23.2
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.71
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.88
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,79.41
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
605843,Lion Hotel Pembroke,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.87
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.89
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.13
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,45.69
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,50.28
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,50.51
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,188.2
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,203.5
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,206.2
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
