Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.68
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.91
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.09
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
605843,Lion Hotel Pembroke,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.49
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.09
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,43.58
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,48.41
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,50.12
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,178.4
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,196.0
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,204.8
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.95
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.26
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.9
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
605843,Lion Hotel Pembroke,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.23
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.98
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.03
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,47.86
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,55.16
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,52.95
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,195.2
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,223.4
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,215.8
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.82
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,81.03
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,86.35
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
605843,Lion Hotel Pembroke,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.88
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.24
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.25
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,44.94
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,53.98
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,50.09
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,182.6
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,218.1
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,204.8
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.59
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.35
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.18
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.92
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
605843,Lion Hotel Pembroke,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.28
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.45
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.97
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,45.56
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,50.58
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,51.9
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,187.0
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,204.8
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,212.9
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.34
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.68
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.74
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,86.25
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
605843,Lion Hotel Pembroke,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.9
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.7
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,53.25
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,47.51
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,55.28
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,220.9
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,192.9
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,226.4
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.34
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.05
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,89.86
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
605843,Lion Hotel Pembroke,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.5
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.3
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,46.47
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,43.72
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,57.76
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.5
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,190.6
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,177.3
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,236.5
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.15
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.38
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.92
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
605843,Lion Hotel Pembroke,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.76
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.43
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.89
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,49.53
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,49.46
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,61.67
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.8
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,206.5
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,200.5
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,253.3
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,22.5
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.57
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,89.95
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
605843,Lion Hotel Pembroke,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.4
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.96
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.52
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,52.7
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,47.58
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,65.57
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,100.1
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,220.5
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,192.8
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,267.8
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
