Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,22.5
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.95
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.72
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,96.36
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
605843,Lion Hotel Pembroke,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.86
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.93
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,49.28
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,47.61
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,66.85
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,96.2
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,202.2
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,193.1
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,273.3
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,22.4
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.67
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.07
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,98.86
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
605843,Lion Hotel Pembroke,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.97
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.55
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.37
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,48.58
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,50.44
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,67.04
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,94.3
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,199.2
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,204.2
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,273.7
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.0
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,22.4
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.49
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.17
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,103.37
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
605843,Lion Hotel Pembroke,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.1
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.7
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.57
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,50.9
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,51.43
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,60.43
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.1
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,209.8
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,208.1
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,247.1
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.59
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,22.4
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.31
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.91
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,93.5
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
605843,Lion Hotel Pembroke,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.54
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.3
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.11
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,66.38
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,56.55
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,64.46
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.7
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,275.2
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,229.5
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,263.9
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,22.2
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.58
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.61
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.51
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
605843,Lion Hotel Pembroke,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.2
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.81
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,59.76
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,56.33
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,68.46
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,246.8
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,228.4
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,279.6
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.29
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.59
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.47
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.25
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,95.7
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
605843,Lion Hotel Pembroke,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.98
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.39
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,54.42
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,61.04
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,62.91
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,226.6
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,248.7
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,257.7
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.97
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.91
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,92.14
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
605843,Lion Hotel Pembroke,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.75
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.82
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,46.39
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,52.89
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,60.15
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,191.3
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,214.1
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,245.3
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.12
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.89
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.71
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,90.73
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
605843,Lion Hotel Pembroke,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.55
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.18
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,55.4
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,55.5
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,61.75
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,229.5
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,224.5
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,251.8
