Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,78.09
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.87
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,90.77
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
605843,Lion Hotel Pembroke,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.87
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.56
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,49.06
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,55.53
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,64.84
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,203.7
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,224.2
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,264.3
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.93
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,21.7
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.1
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,76.47
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,95.09
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
605843,Lion Hotel Pembroke,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.54
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.79
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,57.35
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,52.76
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,63.75
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,83.0
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,237.1
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,213.1
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,259.1
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.12
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.87
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.55
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,97.35
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
605843,Lion Hotel Pembroke,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.96
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.89
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,42.94
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,50.31
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,59.51
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,90.5
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,179.1
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,202.3
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,241.9
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.91
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,21.3
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.13
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.09
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,94.51
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
605843,Lion Hotel Pembroke,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.88
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.99
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,39.39
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,55.48
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,61.96
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,99.7
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,160.5
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,223.0
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,252.0
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.87
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,21.2
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.69
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.15
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,97.68
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
605843,Lion Hotel Pembroke,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.31
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.56
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,40.06
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,60.39
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,66.76
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,113.5
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.5
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,242.3
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,270.9
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.91
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.08
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,96.85
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
605843,Lion Hotel Pembroke,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.49
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.53
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,53.37
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,57.33
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,61.87
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,217.8
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,230.3
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,252.0
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.18
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.36
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,76.11
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,93.96
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
605843,Lion Hotel Pembroke,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.28
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.75
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.15
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,54.58
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,52.34
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,57.87
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,223.9
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,210.6
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,235.3
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,20.6
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.81
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.04
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.24
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
605843,Lion Hotel Pembroke,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
