Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.71
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.95
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,51.72
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,51.75
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,60.78
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,216.1
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,208.3
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,247.1
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.69
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.64
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,20.4
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.21
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.37
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,90.77
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
605843,Lion Hotel Pembroke,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.05
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.23
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,48.55
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,47.3
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,56.54
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.3
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,202.5
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,190.3
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,228.9
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,20.4
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.63
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.27
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,82.71
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
605843,Lion Hotel Pembroke,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.89
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.12
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,53.52
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,42.22
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,53.31
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,91.2
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,226.1
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,170.0
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,216.7
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.29
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,20.3
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.12
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.3
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.54
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.83
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
605843,Lion Hotel Pembroke,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.84
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.48
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,51.17
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,40.69
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,49.28
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,214.2
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,164.0
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,200.1
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,20.3
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,68.59
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.12
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.14
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
605843,Lion Hotel Pembroke,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.97
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.75
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,48.54
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,41.06
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,51.52
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,200.6
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,165.5
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,209.2
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,20.3
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.28
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.96
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.61
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
605843,Lion Hotel Pembroke,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.65
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.26
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,48.71
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.17
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,40.0
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,199.1
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.4
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,163.1
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,20.3
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,69.97
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.91
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.99
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
605843,Lion Hotel Pembroke,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.09
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.87
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,45.57
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.63
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,39.02
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,187.8
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,140.2
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.4
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,20.3
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.87
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.85
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
605843,Lion Hotel Pembroke,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.46
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,44.38
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,32.42
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,36.23
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,182.6
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.2
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,147.9
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,20.2
