Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.23
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.12
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
605843,Lion Hotel Pembroke,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.16
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,41.53
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,33.42
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,37.16
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.6
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.4
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.0
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,20.2
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.94
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.67
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.93
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
605843,Lion Hotel Pembroke,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.98
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.04
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.39
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,38.82
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.9
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.7
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,157.0
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,20.2
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.8
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.68
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
605843,Lion Hotel Pembroke,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.08
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.42
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.32
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.18
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.8
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.2
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.8
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,20.2
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.83
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.33
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
605843,Lion Hotel Pembroke,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.42
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.48
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.3
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,35.11
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.9
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.3
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.9
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,20.3
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.98
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
605843,Lion Hotel Pembroke,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.53
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.34
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.83
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.06
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.2
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.3
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.3
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,20.3
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
605843,Lion Hotel Pembroke,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.08
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.27
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.16
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.51
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.2
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.8
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.9
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,20.3
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
605843,Lion Hotel Pembroke,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.94
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.38
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.96
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.1
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.2
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.2
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.9
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,20.4
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.29
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
605843,Lion Hotel Pembroke,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.03
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.91
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.7
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.58
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.9
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.1
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.9
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
