Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,20.4
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
605843,Lion Hotel Pembroke,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.63
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.47
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.27
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.29
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.0
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.1
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.1
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,20.5
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
605843,Lion Hotel Pembroke,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.01
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.28
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.34
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.87
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.7
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.4
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.8
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,20.5
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
605843,Lion Hotel Pembroke,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.88
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.44
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.17
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.43
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.4
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.3
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.0
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,20.5
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
605843,Lion Hotel Pembroke,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.29
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.21
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.13
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.92
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.8
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,20.5
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
605843,Lion Hotel Pembroke,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.3
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.83
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.91
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.16
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.6
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.9
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,20.6
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
605843,Lion Hotel Pembroke,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.83
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.17
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.53
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.15
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.5
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.9
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.8
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,20.6
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
605843,Lion Hotel Pembroke,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.7
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.67
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.05
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.0
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,20.7
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605843,Lion Hotel Pembroke,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.66
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.11
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.76
