Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.88
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.1
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.5
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
605843,Lion Hotel Pembroke,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.35
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.61
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.03
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.57
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.8
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.2
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
605843,Lion Hotel Pembroke,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.11
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.58
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.01
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
605843,Lion Hotel Pembroke,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.87
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.69
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.04
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.34
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.2
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.3
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605843,Lion Hotel Pembroke,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.79
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.71
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.52
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.73
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.8
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
605843,Lion Hotel Pembroke,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.68
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.4
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
605843,Lion Hotel Pembroke,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.1
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.01
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.52
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.96
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.4
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605843,Lion Hotel Pembroke,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.75
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.64
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.48
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.27
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,20.9
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.48
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
