Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
605843,Lion Hotel Pembroke,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.16
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.25
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.0
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,20.9
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
605843,Lion Hotel Pembroke,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.07
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.98
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.6
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,20.9
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.93
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
605843,Lion Hotel Pembroke,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.24
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.73
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.82
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,20.9
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.73
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605843,Lion Hotel Pembroke,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.8
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.89
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.47
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.52
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.5
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.0
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,20.9
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.52
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
605843,Lion Hotel Pembroke,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.69
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.17
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.28
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.1
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.1
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.98
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,20.9
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.84
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
605843,Lion Hotel Pembroke,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.42
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.55
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.77
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.95
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.4
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.8
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.22
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
605843,Lion Hotel Pembroke,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.06
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.01
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.3
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.5
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
605843,Lion Hotel Pembroke,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.82
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.9
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.68
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,80.9
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.5
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
