Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,64.98
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
605843,Lion Hotel Pembroke,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.97
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.85
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.05
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.06
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.3
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.3
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,59.03
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
605843,Lion Hotel Pembroke,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.23
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.4
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.51
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.9
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,58.98
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
605843,Lion Hotel Pembroke,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.13
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.95
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,86.4
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.0
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,67.34
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
605843,Lion Hotel Pembroke,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.88
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.14
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.18
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.68
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,86.3
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.1
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,67.75
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
605843,Lion Hotel Pembroke,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.31
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.16
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.82
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.6
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.88
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,69.94
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
605843,Lion Hotel Pembroke,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.41
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.75
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.87
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.0
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.0
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,76.11
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
605843,Lion Hotel Pembroke,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.5
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.99
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.4
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,35.98
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,87.7
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.6
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,74.66
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
605843,Lion Hotel Pembroke,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.37
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.35
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.86
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,37.06
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.4
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,149.9
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
