Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,75.36
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
605843,Lion Hotel Pembroke,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.99
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.89
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.15
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,34.23
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.7
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.7
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,74.73
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
605843,Lion Hotel Pembroke,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.58
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.18
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,35.37
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.2
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.3
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.5
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,75.28
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
605843,Lion Hotel Pembroke,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.43
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.61
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.38
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.62
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.2
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.4
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,74.15
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
605843,Lion Hotel Pembroke,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.85
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.66
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.46
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,35.32
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.4
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.0
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.2
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.37
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,79.62
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
605843,Lion Hotel Pembroke,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.66
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.27
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.3
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,36.21
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,81.2
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.6
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.6
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,80.14
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
605843,Lion Hotel Pembroke,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.32
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.95
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.31
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.43
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.6
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,75.56
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
605843,Lion Hotel Pembroke,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.95
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.32
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.11
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,37.08
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.8
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,76.44
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
605843,Lion Hotel Pembroke,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
