Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.53
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.6
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.43
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.7
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.1
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,66.2
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
605843,Lion Hotel Pembroke,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.38
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.87
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.93
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.3
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.59
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
605843,Lion Hotel Pembroke,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.43
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.11
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.64
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,21.2
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
605843,Lion Hotel Pembroke,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.16
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.27
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.75
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.8
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,21.2
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
605843,Lion Hotel Pembroke,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.12
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.7
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,21.3
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
605843,Lion Hotel Pembroke,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.03
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.19
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605843,Lion Hotel Pembroke,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.84
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.18
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
605843,Lion Hotel Pembroke,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.99
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.16
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.11
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.4
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
