Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
605843,Lion Hotel Pembroke,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.84
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.31
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
605843,Lion Hotel Pembroke,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.12
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.81
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.4
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.2
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
605843,Lion Hotel Pembroke,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.47
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.23
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
605843,Lion Hotel Pembroke,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.11
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.27
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.21
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.5
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
605843,Lion Hotel Pembroke,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.77
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.75
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.68
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.5
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.2
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.67
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
605843,Lion Hotel Pembroke,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.77
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.3
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
605843,Lion Hotel Pembroke,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.5
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.73
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.32
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.9
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
605843,Lion Hotel Pembroke,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.52
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.7
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.6
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
