Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
605843,Lion Hotel Pembroke,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.51
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.24
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.27
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
605843,Lion Hotel Pembroke,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.68
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.27
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.27
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.0
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
605843,Lion Hotel Pembroke,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.87
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.42
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.74
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.61
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.77
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.5
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
605843,Lion Hotel Pembroke,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.14
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.05
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.72
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.44
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.0
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
605843,Lion Hotel Pembroke,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.2
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.6
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.7
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.0
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
605843,Lion Hotel Pembroke,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.44
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.1
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.21
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.4
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.1
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.9
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.0
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.04
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
605843,Lion Hotel Pembroke,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.41
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.88
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.0
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.9
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.0
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
605843,Lion Hotel Pembroke,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.81
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,32.45
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.03
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.96
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.2
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
