Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.96
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
605843,Lion Hotel Pembroke,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.06
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.89
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,145.2
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.44
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
605843,Lion Hotel Pembroke,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.54
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.8
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.29
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.24
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.7
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.4
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.65
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
605843,Lion Hotel Pembroke,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.2
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.72
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.28
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.52
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,80.7
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.0
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.31
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
605843,Lion Hotel Pembroke,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.91
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.36
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.55
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.82
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.6
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.72
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.75
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
605843,Lion Hotel Pembroke,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.65
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,38.66
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.07
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,94.3
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,161.1
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.64
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
605843,Lion Hotel Pembroke,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.09
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.02
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,38.87
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.43
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.47
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,91.1
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,161.4
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.81
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
605843,Lion Hotel Pembroke,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.33
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.86
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,35.82
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,84.5
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.3
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.1
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.88
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
605843,Lion Hotel Pembroke,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
