Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.15
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.37
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,40.42
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.74
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.2
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,97.4
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.9
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.0
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.28
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
605843,Lion Hotel Pembroke,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.07
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.13
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.25
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,41.68
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.24
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,99.8
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.0
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.0
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.28
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
605843,Lion Hotel Pembroke,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.99
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.56
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,41.29
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.33
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,104.0
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,168.7
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.0
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.39
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
605843,Lion Hotel Pembroke,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.75
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.52
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,38.19
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.12
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.6
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,98.4
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.1
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.0
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.89
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.52
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
605843,Lion Hotel Pembroke,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.43
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.2
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,35.1
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.07
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.64
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,84.4
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,144.8
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.2
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.0
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.7
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.71
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
605843,Lion Hotel Pembroke,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.31
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.18
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.23
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.6
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.7
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.7
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.8
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.0
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.82
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.5
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
605843,Lion Hotel Pembroke,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.92
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,33.47
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.3
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.33
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.1
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.0
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.59
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.59
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
605843,Lion Hotel Pembroke,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.35
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.05
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.52
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.51
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,88.7
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.9
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.8
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
