Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.58
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
605843,Lion Hotel Pembroke,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.77
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,38.2
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.29
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.88
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,91.2
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,159.1
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.6
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.87
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
605843,Lion Hotel Pembroke,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.36
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.02
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,38.56
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.38
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.99
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.5
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.58
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
605843,Lion Hotel Pembroke,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.56
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.53
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.6
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.19
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.36
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.8
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.6
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.56
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.07
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
605843,Lion Hotel Pembroke,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.91
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.04
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,38.32
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.67
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.08
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.2
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.8
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.7
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.79
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.43
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
605843,Lion Hotel Pembroke,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.85
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.55
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.07
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.99
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.12
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.3
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.1
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.59
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.77
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.9
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
605843,Lion Hotel Pembroke,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.61
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.19
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,39.16
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.58
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.72
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,161.9
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.1
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.86
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.2
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.88
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
605843,Lion Hotel Pembroke,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.04
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.35
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,41.34
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.3
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.75
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,169.9
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.8
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.22
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.69
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
605843,Lion Hotel Pembroke,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.62
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.36
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,38.78
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.28
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,160.0
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
