Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.7
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.29
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.64
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
605843,Lion Hotel Pembroke,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.69
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.93
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.97
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.06
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.52
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.6
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.8
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.47
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
605843,Lion Hotel Pembroke,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.82
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.28
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.3
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.9
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.4
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.44
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.88
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
605843,Lion Hotel Pembroke,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.31
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.86
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.55
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.58
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.3
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.36
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.81
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
605843,Lion Hotel Pembroke,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.12
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.58
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.12
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.25
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.2
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.11
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
605843,Lion Hotel Pembroke,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.12
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.45
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.43
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.8
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.8
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.93
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605843,Lion Hotel Pembroke,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.6
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.6
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.02
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.64
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.6
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.55
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
605843,Lion Hotel Pembroke,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.11
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.53
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.93
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.58
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.09
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.9
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.12
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
605843,Lion Hotel Pembroke,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.49
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.18
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.62
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.5
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
