Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.89
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
605843,Lion Hotel Pembroke,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.9
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.71
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.78
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.4
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.93
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
605843,Lion Hotel Pembroke,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.04
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.81
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.5
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.8
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.4
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.12
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
605843,Lion Hotel Pembroke,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.93
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.38
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.61
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.95
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.7
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.5
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
605843,Lion Hotel Pembroke,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.98
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.81
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.23
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.65
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.7
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.9
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.0
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.7
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
605843,Lion Hotel Pembroke,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.7
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.95
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.1
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.42
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,91.9
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.5
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.7
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
605843,Lion Hotel Pembroke,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.6
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.07
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,34.5
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.4
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,92.4
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.3
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
605843,Lion Hotel Pembroke,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.22
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.06
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.06
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.98
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,86.0
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.3
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
605843,Lion Hotel Pembroke,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
