Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.82
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.91
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.29
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.31
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.1
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.6
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
605843,Lion Hotel Pembroke,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.65
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.66
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.14
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,90.4
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.1
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.5
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
605843,Lion Hotel Pembroke,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.93
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.02
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.88
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.9
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605843,Lion Hotel Pembroke,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.23
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.5
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,37.47
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.22
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,108.7
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.9
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.52
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
605843,Lion Hotel Pembroke,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.42
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.03
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.87
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,103.0
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.6
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.19
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
605843,Lion Hotel Pembroke,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.99
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.43
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,33.25
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.32
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.5
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.7
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.75
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
605843,Lion Hotel Pembroke,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.44
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.13
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,36.34
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,97.0
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,150.1
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.9
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605843,Lion Hotel Pembroke,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.95
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.54
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,39.46
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.41
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,111.2
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,162.9
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
