Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.18
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
605843,Lion Hotel Pembroke,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.05
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.63
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,39.43
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.51
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,108.9
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.4
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.34
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
605843,Lion Hotel Pembroke,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.81
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.51
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,32.98
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.0
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.6
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605843,Lion Hotel Pembroke,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.1
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.33
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.85
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.2
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.3
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
605843,Lion Hotel Pembroke,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.32
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.63
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,33.49
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.33
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,89.0
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.0
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.5
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605843,Lion Hotel Pembroke,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.64
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.29
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,38.25
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,106.5
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,160.5
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.47
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.48
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605843,Lion Hotel Pembroke,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.83
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.3
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.77
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.9
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,97.6
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.3
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.2
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
605843,Lion Hotel Pembroke,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.5
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.56
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.33
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.56
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.9
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.4
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.8
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
605843,Lion Hotel Pembroke,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.63
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.07
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,32.41
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.61
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,91.8
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.7
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
