Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.7
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605843,Lion Hotel Pembroke,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.46
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.67
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.13
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,91.5
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.8
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.7
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605843,Lion Hotel Pembroke,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.66
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.39
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.41
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,89.9
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.0
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.7
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605843,Lion Hotel Pembroke,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.99
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.62
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.08
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,95.4
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.0
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.7
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605843,Lion Hotel Pembroke,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.79
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.38
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.4
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.9
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.7
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.79
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605843,Lion Hotel Pembroke,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.63
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.0
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.77
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,94.2
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.8
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.53
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605843,Lion Hotel Pembroke,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.7
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.14
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.09
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,94.1
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.2
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.15
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
605843,Lion Hotel Pembroke,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.82
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.9
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,32.88
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.08
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,99.2
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.5
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.94
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.1
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
605843,Lion Hotel Pembroke,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.96
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.72
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
