Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.86
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,87.3
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.4
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
605843,Lion Hotel Pembroke,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.71
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.44
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.45
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,88.3
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.9
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.6
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
605843,Lion Hotel Pembroke,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.97
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,34.49
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.68
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,93.4
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.1
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.03
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
605843,Lion Hotel Pembroke,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.24
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.25
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.5
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.7
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.5
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
605843,Lion Hotel Pembroke,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.79
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.83
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,34.87
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.99
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,100.8
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.3
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.4
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.14
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
605843,Lion Hotel Pembroke,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.57
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.22
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.54
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.4
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,93.8
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.9
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.9
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
605843,Lion Hotel Pembroke,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.46
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.4
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.68
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.94
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,89.1
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.4
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605843,Lion Hotel Pembroke,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.68
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.12
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.39
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,86.1
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.2
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
