Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
605843,Lion Hotel Pembroke,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.73
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.77
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.77
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.8
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
605843,Lion Hotel Pembroke,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.38
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.22
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.18
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.55
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.8
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.66
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
605843,Lion Hotel Pembroke,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.6
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.98
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.33
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.21
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.7
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
605843,Lion Hotel Pembroke,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.02
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.07
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.61
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.2
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605843,Lion Hotel Pembroke,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.73
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.79
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.68
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.8
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605843,Lion Hotel Pembroke,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.18
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.8
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.6
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605843,Lion Hotel Pembroke,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.56
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.54
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.44
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.06
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.71
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.19
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.94
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.5
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
