Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
605843,Lion Hotel Pembroke,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.56
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.34
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.92
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
605843,Lion Hotel Pembroke,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.19
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.64
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.6
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.1
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.26
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605843,Lion Hotel Pembroke,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.83
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.03
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.1
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
605843,Lion Hotel Pembroke,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.58
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.48
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.78
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.9
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.7
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
605843,Lion Hotel Pembroke,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.34
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.43
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.88
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.9
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.4
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.7
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
605843,Lion Hotel Pembroke,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.24
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.11
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.5
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
605843,Lion Hotel Pembroke,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.59
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.93
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.51
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.4
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.43
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
605843,Lion Hotel Pembroke,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.43
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.23
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.27
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.5
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.4
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
