Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.88
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605843,Lion Hotel Pembroke,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.69
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.8
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.6
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,91.8
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.9
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.49
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605843,Lion Hotel Pembroke,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.24
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.99
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.3
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.1
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
605843,Lion Hotel Pembroke,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.03
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.81
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605843,Lion Hotel Pembroke,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.7
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.95
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.66
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
605843,Lion Hotel Pembroke,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.94
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.25
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.89
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,99.1
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.6
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.0
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.11
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
605843,Lion Hotel Pembroke,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.88
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.78
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.45
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.03
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
605843,Lion Hotel Pembroke,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.7
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.12
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.23
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.0
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,88.6
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.3
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.17
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
605843,Lion Hotel Pembroke,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.47
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
