Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.72
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.4
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.9
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
605843,Lion Hotel Pembroke,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.21
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.72
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.02
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
605843,Lion Hotel Pembroke,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.65
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.88
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.44
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.9
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
605843,Lion Hotel Pembroke,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.29
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.16
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.65
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605843,Lion Hotel Pembroke,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.02
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
605843,Lion Hotel Pembroke,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.95
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.46
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.87
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.3
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.71
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605843,Lion Hotel Pembroke,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.55
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.53
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.8
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
605843,Lion Hotel Pembroke,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.54
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.65
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
