Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.03
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
605843,Lion Hotel Pembroke,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.22
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.97
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.78
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.97
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.3
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.02
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
605843,Lion Hotel Pembroke,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.31
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.66
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.25
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.4
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.21
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
605843,Lion Hotel Pembroke,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.59
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.51
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.11
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.2
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.2
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
605843,Lion Hotel Pembroke,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.56
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.04
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.15
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.1
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.3
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.91
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
605843,Lion Hotel Pembroke,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.36
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.05
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.24
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.0
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.0
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.7
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.3
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.61
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
605843,Lion Hotel Pembroke,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.42
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.25
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.53
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.8
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.6
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.6
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.71
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605843,Lion Hotel Pembroke,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.32
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.99
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.23
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.7
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.0
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.5
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.4
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
605843,Lion Hotel Pembroke,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.96
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.7
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.04
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,36.05
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.7
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.4
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
