Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.4
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,68.36
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605843,Lion Hotel Pembroke,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.87
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.38
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.52
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,36.81
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,147.5
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,21.4
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.03
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605843,Lion Hotel Pembroke,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.34
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.42
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.99
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,37.39
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.1
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.6
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.0
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,21.3
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,76.6
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
605843,Lion Hotel Pembroke,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.17
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.86
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.96
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,37.76
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.1
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.5
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.1
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.4
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,21.2
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,74.3
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
605843,Lion Hotel Pembroke,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.65
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.93
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.87
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,38.84
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.2
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.2
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.1
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,156.1
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.94
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,76.15
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
605843,Lion Hotel Pembroke,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.38
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.97
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.63
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,48.05
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,120.0
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.0
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,192.3
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,84.24
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
605843,Lion Hotel Pembroke,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.11
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.01
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.01
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,45.21
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,109.1
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.7
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,181.0
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,21.1
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,81.61
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
605843,Lion Hotel Pembroke,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.72
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.76
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.89
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,47.33
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,105.8
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.9
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,190.4
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,21.0
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.05
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,82.53
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
605843,Lion Hotel Pembroke,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.61
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,34.84
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.44
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,45.59
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,110.8
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.3
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,183.7
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
