Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.9
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.23
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,84.2
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
605843,Lion Hotel Pembroke,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.59
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.03
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.15
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,45.76
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,109.2
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.9
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,184.4
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.91
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.9
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.89
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,83.43
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
605843,Lion Hotel Pembroke,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.99
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.65
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,46.4
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,112.3
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.0
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,187.1
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.67
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.9
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.24
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,83.56
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
605843,Lion Hotel Pembroke,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.49
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.26
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.46
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,45.99
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,101.5
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,185.1
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,82.48
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
605843,Lion Hotel Pembroke,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.12
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.32
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.32
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,46.59
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,103.6
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.1
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,187.4
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.91
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,83.64
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
605843,Lion Hotel Pembroke,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.89
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.44
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.86
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,46.47
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,95.1
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,187.1
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.15
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,84.72
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
605843,Lion Hotel Pembroke,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.19
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.47
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.63
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,44.42
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,93.2
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.7
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,179.8
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,80.74
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
605843,Lion Hotel Pembroke,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.75
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.26
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.86
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.4
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.4
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.73
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605843,Lion Hotel Pembroke,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
