Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.27
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.34
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.84
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.2
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.3
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,63.91
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
605843,Lion Hotel Pembroke,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.45
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.6
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.61
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.23
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.3
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.4
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.8
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
605843,Lion Hotel Pembroke,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.59
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.88
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,23.9
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605843,Lion Hotel Pembroke,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.92
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.16
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.62
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.6
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,23.9
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605843,Lion Hotel Pembroke,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.46
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.29
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,24.0
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605843,Lion Hotel Pembroke,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.69
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,24.0
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605843,Lion Hotel Pembroke,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.71
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.8
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,24.0
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
605843,Lion Hotel Pembroke,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.07
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,24.1
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
