Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
605843,Lion Hotel Pembroke,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.61
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.81
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.86
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,24.1
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605843,Lion Hotel Pembroke,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.27
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.67
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.88
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,24.1
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.34
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605843,Lion Hotel Pembroke,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.28
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.29
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.9
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,24.1
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
605843,Lion Hotel Pembroke,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.47
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.37
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.32
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.83
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.2
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,24.2
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.54
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
605843,Lion Hotel Pembroke,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.3
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.55
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.4
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,24.2
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.22
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605843,Lion Hotel Pembroke,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.48
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,35.91
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.94
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,87.9
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.1
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.54
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.31
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605843,Lion Hotel Pembroke,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.96
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.62
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.42
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.4
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
605843,Lion Hotel Pembroke,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.55
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.05
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.0
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.0
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
