Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.05
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.66
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
605843,Lion Hotel Pembroke,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.11
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.39
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.97
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.8
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.02
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.93
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.08
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
605843,Lion Hotel Pembroke,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.45
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.06
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.81
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.7
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.1
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.73
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.6
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
605843,Lion Hotel Pembroke,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.57
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.78
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.84
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.61
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.7
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.7
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.81
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.26
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
605843,Lion Hotel Pembroke,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.86
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.41
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.0
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.05
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
605843,Lion Hotel Pembroke,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.53
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.7
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,37.14
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.1
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.1
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.3
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.0
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.3
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.37
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
605843,Lion Hotel Pembroke,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.18
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.37
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,37.4
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.1
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,154.1
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.11
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
605843,Lion Hotel Pembroke,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.47
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,36.23
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.9
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.16
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.67
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
605843,Lion Hotel Pembroke,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.62
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.11
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.55
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.66
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.14
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.8
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.2
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
