Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.29
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.08
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
605843,Lion Hotel Pembroke,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.2
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.05
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.15
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.5
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.05
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.84
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
605843,Lion Hotel Pembroke,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.99
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.82
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.84
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.16
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.4
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.3
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.82
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.43
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605843,Lion Hotel Pembroke,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.9
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.67
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,32.57
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.89
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.96
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.9
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.9
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.15
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.43
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
605843,Lion Hotel Pembroke,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.28
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.62
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,35.16
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.64
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.53
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,144.1
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.52
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.81
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.42
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
605843,Lion Hotel Pembroke,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.16
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.81
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,39.38
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.44
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.16
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,87.3
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,160.6
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.23
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.75
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.43
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
605843,Lion Hotel Pembroke,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.97
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.17
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,40.12
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.19
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.67
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,95.4
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,165.2
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.79
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.39
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
605843,Lion Hotel Pembroke,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.25
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.92
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,38.06
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.82
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,87.5
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.9
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.1
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.38
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.32
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
605843,Lion Hotel Pembroke,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
