Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.34
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.49
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,37.1
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.89
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.22
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,86.2
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.7
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.4
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.43
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
605843,Lion Hotel Pembroke,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.62
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.32
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,44.66
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.49
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,116.8
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,182.6
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.6
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.81
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.29
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.73
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,181.3
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
605843,Lion Hotel Pembroke,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.51
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.48
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,38.19
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.24
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,86.2
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.7
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.62
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.06
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.1
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
605843,Lion Hotel Pembroke,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.93
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.88
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,39.67
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.01
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,162.5
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.85
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.22
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.78
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
605843,Lion Hotel Pembroke,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.49
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.94
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.0
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.36
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.48
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.4
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.9
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.45
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.9
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.07
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
605843,Lion Hotel Pembroke,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.04
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.15
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,37.38
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.35
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.8
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.3
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.94
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.21
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.38
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.18
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
605843,Lion Hotel Pembroke,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.59
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.59
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.77
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.44
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.5
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.3
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.5
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.25
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.03
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.47
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
605843,Lion Hotel Pembroke,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.19
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.66
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,37.07
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.61
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.6
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.6
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.45
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,24.3
