Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.76
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.39
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
605843,Lion Hotel Pembroke,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.62
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.28
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,37.97
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.36
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.56
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,156.1
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.8
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.67
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.1
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.02
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
605843,Lion Hotel Pembroke,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.22
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.23
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,53.22
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.42
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.4
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,110.5
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,222.2
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.1
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.5
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.07
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.75
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.72
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
605843,Lion Hotel Pembroke,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.96
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.66
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,61.78
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,38.42
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.64
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,132.5
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,255.3
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,160.0
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.53
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.61
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.29
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.44
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
605843,Lion Hotel Pembroke,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.48
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.22
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,48.06
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.48
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.62
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,93.4
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,200.3
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.5
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.77
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.44
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.42
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
605843,Lion Hotel Pembroke,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.46
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,36.63
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,32.35
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.84
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.7
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.4
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.65
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.31
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.21
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
605843,Lion Hotel Pembroke,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.33
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.33
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,40.25
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.66
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.72
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,168.0
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.9
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.5
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.64
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
605843,Lion Hotel Pembroke,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.15
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.77
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.85
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,47.13
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.17
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.75
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,100.9
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,198.8
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,24.6
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.32
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
605843,Lion Hotel Pembroke,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.55
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.18
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,37.35
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,33.5
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.63
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,154.6
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.5
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.3
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
