Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,24.6
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.61
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.51
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
605843,Lion Hotel Pembroke,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.85
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.88
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.62
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,36.34
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,35.63
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.8
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.6
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,147.6
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.4
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,24.7
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.71
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.35
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
605843,Lion Hotel Pembroke,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.89
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.99
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.5
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,47.22
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.81
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,35.41
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,192.4
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.9
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.8
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.23
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,24.7
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.39
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.5
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.81
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
605843,Lion Hotel Pembroke,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.79
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.38
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.9
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,46.25
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,36.27
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.6
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,189.7
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,152.3
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.7
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,24.7
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.08
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.71
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
605843,Lion Hotel Pembroke,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.79
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.24
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,47.95
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.67
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,42.49
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,196.2
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.4
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,174.3
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.44
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.57
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
605843,Lion Hotel Pembroke,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.64
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.53
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,49.95
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.06
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,40.42
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,205.4
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.3
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,165.8
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.98
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.2
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
605843,Lion Hotel Pembroke,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.17
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.57
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.1
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,43.43
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.33
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,40.44
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,178.1
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.1
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,166.5
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.86
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
605843,Lion Hotel Pembroke,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.58
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.53
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,39.78
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.78
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,38.56
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.0
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.6
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.4
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.41
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.04
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
605843,Lion Hotel Pembroke,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.82
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.55
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,40.82
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.4
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,38.09
