Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,169.7
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.4
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.0
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.52
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.75
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
605843,Lion Hotel Pembroke,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.74
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.66
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,49.24
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.12
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.97
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.9
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,206.9
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.7
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,149.5
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.74
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.16
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
605843,Lion Hotel Pembroke,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.94
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.67
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.27
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,44.15
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.13
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,37.8
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,186.8
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.1
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,157.0
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.59
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.76
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
605843,Lion Hotel Pembroke,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.59
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.2
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,40.88
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.03
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,40.79
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.1
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.1
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,168.9
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,25.1
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.04
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
605843,Lion Hotel Pembroke,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.77
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.19
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,45.14
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.58
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,39.89
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.6
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,186.2
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.3
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,165.5
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,25.1
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.48
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.08
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
605843,Lion Hotel Pembroke,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.37
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.89
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,52.76
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.16
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,41.92
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,99.9
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,220.9
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.6
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,173.2
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,25.1
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.2
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.41
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
605843,Lion Hotel Pembroke,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.86
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.94
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,47.01
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.06
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,39.87
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.0
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,196.6
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.1
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,164.6
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,25.2
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.75
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.72
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
605843,Lion Hotel Pembroke,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.25
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.58
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,36.9
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.81
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,46.0
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.5
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.1
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,190.0
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,25.3
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.85
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
