Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
605843,Lion Hotel Pembroke,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.11
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.67
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.71
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,41.06
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.36
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,51.51
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,97.6
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,175.8
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,140.0
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,212.6
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,25.2
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.82
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.46
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
605843,Lion Hotel Pembroke,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.72
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.31
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.47
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,40.02
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.11
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,44.81
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,172.0
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.4
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,184.8
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,25.2
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.55
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.53
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.3
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
605843,Lion Hotel Pembroke,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.59
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.82
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,40.74
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.4
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,45.66
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,171.1
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.9
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,189.0
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,25.2
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.26
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.51
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
605843,Lion Hotel Pembroke,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.18
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.9
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,43.0
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.87
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,53.01
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,100.6
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,180.9
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.3
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,219.2
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,25.2
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.95
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
605843,Lion Hotel Pembroke,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.02
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.85
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,32.21
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,34.11
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,53.8
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,101.4
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.0
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,140.5
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,222.2
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,25.1
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.33
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
605843,Lion Hotel Pembroke,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.18
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,35.46
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,35.45
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,52.99
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,92.9
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.2
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.6
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,218.7
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.82
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,25.1
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.92
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
605843,Lion Hotel Pembroke,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.69
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.9
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.72
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.86
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,55.26
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,111.0
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.9
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.2
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,227.9
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.13
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,25.1
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,85.26
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
605843,Lion Hotel Pembroke,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.8
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.18
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.11
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,35.29
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,51.64
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,89.4
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.4
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,144.9
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,213.1
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
