Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,25.1
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.38
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.38
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
605843,Lion Hotel Pembroke,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.27
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.26
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.05
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,43.74
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,32.6
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,56.56
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,106.3
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,185.3
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.0
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,233.6
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.35
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.78
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
605843,Lion Hotel Pembroke,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.16
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.87
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.06
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,51.46
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.78
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,59.85
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,134.0
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,218.2
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.9
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,247.6
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.36
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.19
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.6
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
605843,Lion Hotel Pembroke,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.27
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.22
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,42.46
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.75
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,59.05
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,114.6
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,177.6
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.6
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,244.1
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.57
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,83.43
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
605843,Lion Hotel Pembroke,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.8
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.98
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,40.15
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,35.09
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,51.62
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.7
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,167.7
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,144.1
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,213.1
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.89
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.76
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.54
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
605843,Lion Hotel Pembroke,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.93
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.72
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.72
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,40.11
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,36.42
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,53.48
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,79.6
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,167.2
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,149.9
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,220.6
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.51
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.28
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
605843,Lion Hotel Pembroke,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.93
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.34
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.79
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,37.98
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,34.42
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,49.34
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,159.1
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.4
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,203.7
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,24.7
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.76
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.69
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.6
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
605843,Lion Hotel Pembroke,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.62
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.38
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.81
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,49.93
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,38.72
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,51.17
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.8
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,213.4
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,158.7
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,210.9
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,24.6
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.87
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.04
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.32
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
605843,Lion Hotel Pembroke,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.33
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.34
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.96
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,59.65
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,39.45
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,53.62
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,94.1
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,251.0
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,161.7
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,221.5
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
