Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.26
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.26
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.27
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,78.06
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
605843,Lion Hotel Pembroke,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.33
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.07
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.78
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,47.84
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,40.51
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,51.18
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,197.5
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,165.7
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,211.5
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.1
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.5
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.13
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
605843,Lion Hotel Pembroke,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.81
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.29
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.68
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,55.27
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,42.2
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,50.63
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,230.8
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,172.6
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,209.7
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,24.2
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.34
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.52
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
605843,Lion Hotel Pembroke,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.99
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.52
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.67
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,61.44
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,43.77
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,52.89
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,81.0
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,257.8
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,178.8
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,218.3
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,24.1
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.38
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,78.01
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.61
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.45
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
605843,Lion Hotel Pembroke,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.13
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.47
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.11
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,49.09
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,42.65
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,53.52
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,204.3
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,174.5
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,221.1
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,23.9
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.04
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.8
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.2
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
605843,Lion Hotel Pembroke,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.13
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.51
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.71
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,55.79
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,39.64
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,48.76
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,234.9
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,162.2
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,201.6
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,70.6
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.1
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.73
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
605843,Lion Hotel Pembroke,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.76
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.95
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.94
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,51.52
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,40.17
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,52.88
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,214.1
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,164.8
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,218.3
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,23.7
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.1
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.78
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.38
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
605843,Lion Hotel Pembroke,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.81
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.87
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.1
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,51.02
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,41.19
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,50.08
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,213.4
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,167.3
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,206.5
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,23.5
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.35
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.67
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.81
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
605843,Lion Hotel Pembroke,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.57
