Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.67
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.65
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,47.31
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,41.82
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,52.71
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,197.9
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,169.1
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,215.8
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.72
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,23.3
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.11
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.18
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
605843,Lion Hotel Pembroke,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.34
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.65
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,43.35
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,44.71
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,47.76
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,179.8
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,180.3
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,195.7
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,23.1
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.9
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.95
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.22
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
605843,Lion Hotel Pembroke,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.74
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.38
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,43.8
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,46.06
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,48.4
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,181.2
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,185.8
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,197.9
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.6
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.74
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.62
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.57
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
605843,Lion Hotel Pembroke,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.14
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.72
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,48.77
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,40.22
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,47.12
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,202.1
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,162.2
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,193.1
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.92
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.07
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.38
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
605843,Lion Hotel Pembroke,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.49
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.05
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.48
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,53.95
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,41.73
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,47.46
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,220.8
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,168.3
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,194.9
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.8
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.33
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
605843,Lion Hotel Pembroke,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.13
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.03
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.73
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,51.89
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,43.2
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,48.24
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,211.8
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,174.2
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,197.9
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.6
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.45
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.96
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
605843,Lion Hotel Pembroke,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.53
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.18
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,52.35
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,42.68
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,50.36
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,213.7
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,171.7
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,206.1
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.93
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.99
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.75
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
605843,Lion Hotel Pembroke,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.95
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.19
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,50.34
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,35.47
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,51.24
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,206.1
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.8
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,209.1
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
