Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.93
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.48
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
605843,Lion Hotel Pembroke,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.45
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.83
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,39.96
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,33.32
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,55.97
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,100.5
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.3
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,134.2
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,227.2
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.7
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.77
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.96
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
605843,Lion Hotel Pembroke,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.11
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.68
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,35.97
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,36.95
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,48.23
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.6
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,148.5
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,196.2
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.37
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.98
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
605843,Lion Hotel Pembroke,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.92
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.1
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.88
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,35.15
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.83
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.7
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.3
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.7
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.03
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
605843,Lion Hotel Pembroke,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.46
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.06
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.63
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.25
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.41
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.8
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.1
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.3
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.98
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
605843,Lion Hotel Pembroke,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.16
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.9
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.76
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.51
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.5
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.5
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.9
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.55
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
605843,Lion Hotel Pembroke,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.8
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.35
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.65
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.51
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.2
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.9
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.3
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.98
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605843,Lion Hotel Pembroke,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.76
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.26
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.55
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.19
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.1
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.9
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.5
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
605843,Lion Hotel Pembroke,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.62
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.88
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.62
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.15
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.2
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.0
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
