Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.5
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
605843,Lion Hotel Pembroke,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.25
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.16
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.78
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.98
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.9
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605843,Lion Hotel Pembroke,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.65
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.79
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.52
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.06
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.4
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.2
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.0
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.98
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
605843,Lion Hotel Pembroke,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.27
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.72
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.29
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.47
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.6
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.7
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605843,Lion Hotel Pembroke,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.04
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.38
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.38
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.87
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.7
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.9
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.1
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
605843,Lion Hotel Pembroke,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.01
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.16
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.2
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.1
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.0
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
605843,Lion Hotel Pembroke,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.67
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.63
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.06
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.85
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
605843,Lion Hotel Pembroke,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.84
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.2
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.97
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.8
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.54
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
605843,Lion Hotel Pembroke,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.26
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.56
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.68
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.7
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
