Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
605843,Lion Hotel Pembroke,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.2
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.65
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.94
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.73
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
605843,Lion Hotel Pembroke,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.84
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.85
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.95
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.55
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.71
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.8
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
605843,Lion Hotel Pembroke,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.09
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.64
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.87
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
605843,Lion Hotel Pembroke,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.62
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.12
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.56
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.34
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
605843,Lion Hotel Pembroke,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.37
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.56
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
605843,Lion Hotel Pembroke,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.51
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.32
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
605843,Lion Hotel Pembroke,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.54
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.99
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.27
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
605843,Lion Hotel Pembroke,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
