Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.19
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.96
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.69
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.7
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
605843,Lion Hotel Pembroke,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.16
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.33
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
605843,Lion Hotel Pembroke,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.06
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.79
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
605843,Lion Hotel Pembroke,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.69
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
605843,Lion Hotel Pembroke,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.44
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.84
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.59
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605843,Lion Hotel Pembroke,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.7
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.59
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.9
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
605843,Lion Hotel Pembroke,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.82
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.57
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.68
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
605843,Lion Hotel Pembroke,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.17
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.55
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.27
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
