Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
605843,Lion Hotel Pembroke,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.99
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.54
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.16
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605843,Lion Hotel Pembroke,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.79
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.07
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.85
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.2
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.01
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
605843,Lion Hotel Pembroke,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.49
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.56
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.51
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
605843,Lion Hotel Pembroke,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.53
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.39
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.21
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.0
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605843,Lion Hotel Pembroke,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.62
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.65
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.0
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.04
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
605843,Lion Hotel Pembroke,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.78
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.61
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.45
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.4
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
605843,Lion Hotel Pembroke,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.12
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.7
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.25
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,83.7
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.9
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,65.01
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605843,Lion Hotel Pembroke,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.14
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.69
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.5
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,88.1
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.9
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
