Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,67.54
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
605843,Lion Hotel Pembroke,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.94
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.95
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,34.25
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,84.8
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.8
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.9
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,66.12
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
605843,Lion Hotel Pembroke,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.9
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.61
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,84.9
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.2
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.31
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
605843,Lion Hotel Pembroke,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.12
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.74
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.8
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.2
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.8
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,64.33
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
605843,Lion Hotel Pembroke,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.76
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.03
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.54
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,41.38
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,112.1
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,166.9
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.7
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,75.01
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
605843,Lion Hotel Pembroke,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.11
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,41.42
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,103.7
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,166.5
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.01
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
605843,Lion Hotel Pembroke,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.3
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.96
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.8
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,42.48
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,106.9
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,170.2
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.17
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.6
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,83.56
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,191.5
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
605843,Lion Hotel Pembroke,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.53
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,44.32
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,118.7
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,177.7
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.5
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.28
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,89.59
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,214.3
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
605843,Lion Hotel Pembroke,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.63
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.97
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,44.81
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,120.3
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
