Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,179.4
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.99
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.4
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,89.73
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,218.3
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605843,Lion Hotel Pembroke,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.65
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.43
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.88
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,42.99
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,109.1
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,172.7
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.4
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,92.03
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,224.2
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
605843,Lion Hotel Pembroke,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.83
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.41
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.45
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,44.21
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,111.8
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,177.4
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,90.94
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,219.6
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
605843,Lion Hotel Pembroke,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.35
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,40.51
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,105.6
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,164.7
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,84.17
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,206.9
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
605843,Lion Hotel Pembroke,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.18
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.55
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,87.8
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.6
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.2
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,70.46
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
605843,Lion Hotel Pembroke,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.75
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.77
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.7
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.2
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,69.96
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
605843,Lion Hotel Pembroke,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.51
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.08
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,76.0
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.1
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.3
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.69
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
605843,Lion Hotel Pembroke,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.85
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.41
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.6
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
