Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.78
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.7
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605843,Lion Hotel Pembroke,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.61
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
605843,Lion Hotel Pembroke,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.31
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605843,Lion Hotel Pembroke,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.98
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605843,Lion Hotel Pembroke,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.76
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605843,Lion Hotel Pembroke,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.85
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
605843,Lion Hotel Pembroke,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.43
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.75
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.51
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.25
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605843,Lion Hotel Pembroke,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.63
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.46
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.03
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
