Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.8
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605843,Lion Hotel Pembroke,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.61
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.07
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.0
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.9
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
605843,Lion Hotel Pembroke,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.77
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.24
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.08
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.0
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
605843,Lion Hotel Pembroke,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.84
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.66
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.96
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.0
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.4
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
605843,Lion Hotel Pembroke,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.16
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.06
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.5
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.0
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
605843,Lion Hotel Pembroke,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.89
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.06
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.93
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.15
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.61
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.6
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.1
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.1
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
605843,Lion Hotel Pembroke,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.13
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.1
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.06
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.28
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.7
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.2
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.91
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
605843,Lion Hotel Pembroke,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.81
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.31
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.71
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.08
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.0
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.2
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.44
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
605843,Lion Hotel Pembroke,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.82
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.75
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.89
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.02
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.37
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.3
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
