Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.75
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
605843,Lion Hotel Pembroke,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.56
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.84
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.97
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.23
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.08
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.0
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.73
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
605843,Lion Hotel Pembroke,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.64
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.18
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.59
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.26
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.45
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.5
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.5
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.2
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
605843,Lion Hotel Pembroke,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.63
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.32
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.08
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.99
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.87
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.0
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.2
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.76
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605843,Lion Hotel Pembroke,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.25
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.13
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,36.95
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.36
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.51
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.7
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.4
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.3
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.09
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
605843,Lion Hotel Pembroke,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.63
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.24
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.61
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.51
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.8
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.9
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.17
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605843,Lion Hotel Pembroke,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.07
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.55
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.63
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.49
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.16
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,144.1
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.1
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.3
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.21
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
605843,Lion Hotel Pembroke,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.09
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.4
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.86
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.42
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.26
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.22
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.8
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.8
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.9
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
605843,Lion Hotel Pembroke,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.94
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.98
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.54
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.27
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.68
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.97
