Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.7
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.8
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.3
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.47
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.86
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
605843,Lion Hotel Pembroke,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.71
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.49
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.78
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.4
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.03
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.39
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.7
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.27
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.25
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
605843,Lion Hotel Pembroke,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.51
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.38
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.43
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.51
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.75
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.09
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.4
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.9
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
605843,Lion Hotel Pembroke,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.76
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.59
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.46
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.57
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.52
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.74
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.3
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.9
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.75
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.67
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
605843,Lion Hotel Pembroke,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.58
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.2
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.43
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,40.41
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.71
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.35
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.8
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,166.6
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.0
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.32
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.4
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.6
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.92
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.7
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
605843,Lion Hotel Pembroke,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.04
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.78
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.65
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,37.13
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.28
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.82
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,155.2
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.2
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.6
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.55
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.71
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
605843,Lion Hotel Pembroke,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.19
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.81
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.25
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,35.5
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,36.44
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.84
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.4
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,147.8
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.2
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.6
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.57
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.8
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
605843,Lion Hotel Pembroke,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.21
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.64
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.11
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.81
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.65
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.2
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.6
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.2
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.8
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.31
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,24.7
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.99
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.28
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
