Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
605843,Lion Hotel Pembroke,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.93
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.34
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.67
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,49.52
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.12
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.57
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,105.8
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,207.7
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.6
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.2
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.5
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
605843,Lion Hotel Pembroke,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.84
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.23
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.32
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,60.87
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.31
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.45
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,140.2
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,253.9
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.8
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.7
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.66
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.66
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.31
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,216.3
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
605843,Lion Hotel Pembroke,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.26
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.33
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.1
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,50.14
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.83
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.3
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,101.5
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,208.5
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.0
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.3
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.93
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.49
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
605843,Lion Hotel Pembroke,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.65
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.23
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.22
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,59.51
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.35
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,136.9
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,249.7
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.4
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.7
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.54
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
605843,Lion Hotel Pembroke,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.33
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.86
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.53
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,49.09
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.56
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.88
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,99.4
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,205.3
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.7
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.01
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605843,Lion Hotel Pembroke,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.91
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.04
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,53.84
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.75
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.91
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,123.8
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,226.1
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.5
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.4
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.63
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.05
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
605843,Lion Hotel Pembroke,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.47
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.58
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,41.72
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.02
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.83
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,173.9
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.9
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.2
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.91
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.48
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
605843,Lion Hotel Pembroke,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.65
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.13
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,44.48
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.68
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,185.2
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.1
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.7
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
