Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.42
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.8
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.7
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
605843,Lion Hotel Pembroke,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.83
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.17
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,45.54
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.41
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.25
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.2
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,189.1
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.9
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.57
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.56
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.36
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
605843,Lion Hotel Pembroke,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.07
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.38
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,62.17
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,47.69
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.25
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,141.8
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,255.5
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,198.4
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.14
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.87
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.95
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
605843,Lion Hotel Pembroke,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.23
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.62
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,56.56
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,43.8
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.18
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,107.3
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,234.8
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,180.2
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.16
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.15
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.41
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
605843,Lion Hotel Pembroke,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.6
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.22
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,45.2
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,43.12
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.72
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.2
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,185.7
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,174.7
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.81
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.41
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.63
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.92
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
605843,Lion Hotel Pembroke,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.51
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.83
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,47.5
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,42.67
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.62
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.6
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,196.1
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,173.4
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.4
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.62
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.72
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.88
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
605843,Lion Hotel Pembroke,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.47
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.52
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,46.64
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,39.57
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.93
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,192.4
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,160.3
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.56
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.03
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
605843,Lion Hotel Pembroke,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.32
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.7
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,45.59
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,40.51
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.26
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,187.7
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,165.3
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.7
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.59
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.83
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
605843,Lion Hotel Pembroke,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.16
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.62
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.46
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,50.62
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,49.1
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.13
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.6
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,208.5
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,201.8
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.5
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
