Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.45
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.63
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.06
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
605843,Lion Hotel Pembroke,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.96
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.92
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.12
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,63.83
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,39.91
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.69
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,99.9
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,263.6
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,162.9
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.3
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.02
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.78
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.83
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
605843,Lion Hotel Pembroke,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.69
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.53
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.68
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,55.41
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,37.6
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.22
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,228.3
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,154.5
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.2
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.67
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.51
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.48
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.04
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
605843,Lion Hotel Pembroke,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.97
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.35
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,50.45
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,36.48
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.44
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,205.6
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,148.4
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.7
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.53
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.99
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.21
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.21
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
605843,Lion Hotel Pembroke,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.02
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.93
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,46.49
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,44.78
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.32
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,189.9
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,180.9
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.7
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,25.0
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.08
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.02
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
605843,Lion Hotel Pembroke,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.48
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.5
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.15
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,50.73
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,43.71
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.2
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,208.3
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,176.9
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.3
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.05
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.38
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
605843,Lion Hotel Pembroke,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.52
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.07
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.84
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,66.82
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,49.03
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.81
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,102.9
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,276.0
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,201.4
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.2
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.0
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,85.6
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.02
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.88
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
605843,Lion Hotel Pembroke,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.34
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.57
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.05
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,52.76
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,39.73
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,37.9
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,219.3
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,161.0
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,155.2
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.56
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.46
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.58
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.4
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.43
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
605843,Lion Hotel Pembroke,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
