Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.43
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.97
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,48.71
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,45.41
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,35.34
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,202.6
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,185.2
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.5
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.28
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,24.9
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.73
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.76
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.19
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
605843,Lion Hotel Pembroke,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,17.91
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.52
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,69.94
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,48.95
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,34.21
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,100.9
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,289.9
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,198.2
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.1
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.15
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.36
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,91.52
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.45
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.29
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
605843,Lion Hotel Pembroke,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.12
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.2
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.83
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,55.45
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,48.12
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.02
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,230.6
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,194.9
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.3
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.33
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,24.8
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.56
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.26
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.03
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
605843,Lion Hotel Pembroke,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.89
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,8.92
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.13
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,59.11
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,63.29
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,34.35
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,100.8
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,247.4
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,258.7
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.2
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.84
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.1
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,24.7
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.28
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.13
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.96
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
605843,Lion Hotel Pembroke,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,17.71
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,9.29
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.53
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,67.58
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,64.07
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,41.54
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,93.5
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,282.2
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,263.3
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,171.2
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.7
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,24.6
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.11
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.19
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.65
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.16
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
605843,Lion Hotel Pembroke,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.06
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.07
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.88
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,51.8
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,58.35
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,45.59
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,216.7
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,236.2
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,187.3
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.73
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,24.6
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.69
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.72
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,84.85
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
605843,Lion Hotel Pembroke,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.23
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.41
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.56
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,59.92
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,59.31
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,46.02
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,249.3
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,240.3
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,188.7
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.62
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,24.5
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.71
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,78.82
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.08
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,84.76
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
605843,Lion Hotel Pembroke,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.71
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.64
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.14
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,59.85
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,55.43
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,50.03
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,248.4
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,225.3
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,204.8
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.41
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,24.4
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
605843,Lion Hotel Pembroke,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
